"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"290,36";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,37";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774260101_029";"037742601000";"SAINT MERY";"77";"77426";"Saint-Méry";"686857,246799998";"6830600,3461";"500";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"290,36";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2920,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774280101_029";"037742801000";"ST-OUEN-EN-BRIE Bourg";"77";"77428";"Saint-Ouen-en-Brie";"693826,975900002";"6828414,4133";"400";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774310101_029";"037743104000";"NEMOURS";"77";"77431";"Saint-Pierre-lès-Nemours";"677044,619400002";"6797764,799";"35000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
