"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"104,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"96,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"96,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"A6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"96,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"A6";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"96,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"A6";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"96,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"104,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"96,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"A6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"A6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"A6";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"A6";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"103,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"A6";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"A6";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"99,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"A6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"A6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"A6";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"A6";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"103,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"S4";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"S4";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"S4";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"S4";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"S4";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"S4";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"S4";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"S4";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"S4";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"103,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"S4";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"S4";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"S4";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"S4";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"S4";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"S4";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"S4";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"99,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"S4";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"S4";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"S4";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"S4";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"S4";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"S4";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"S4";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774470101_029";"037744701000";"SEINE PORT";"77";"77447";"Seine-Port";"666077,612099998";"6828507,5113";"2500";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"103,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1983,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1941,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"08/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"08/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"08/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"918,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"08/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,10";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2859,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2857,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2704,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"22/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"22/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"280,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"22/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"22/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"812,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"22/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"22/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"22/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"22/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"22/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"22/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"22/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,70";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2059,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1984,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
