"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S12";"25/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S12";"26/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S12";"27/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S12";"28/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S12";"29/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S12";"30/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S12";"31/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S13";"01/01/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S13";"02/01/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S13";"03/01/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S13";"04/01/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S13";"05/01/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S13";"06/01/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S13";"07/01/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S13";"08/01/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S13";"09/01/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S13";"10/01/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S13";"11/01/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S13";"12/01/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S13";"13/01/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S13";"14/01/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S13";"15/01/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S13";"16/01/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S13";"17/01/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S13";"18/01/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S13";"19/01/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S13";"20/01/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S13";"21/01/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S13";"22/01/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S13";"23/01/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S13";"24/01/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S13";"25/01/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S13";"26/01/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S13";"27/01/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S13";"28/01/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S13";"29/01/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S13";"30/01/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S13";"31/01/2017";"1098";"Volume";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"352,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S4";"17/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S4";"17/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S4";"17/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,41";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S4";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2506,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S4";"24/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S4";"24/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"72000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S4";"24/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,41";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S4";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1735,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S5";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"325,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S5";"31/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"325000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S5";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S5";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7780,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S7";"01/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S7";"02/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S7";"03/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S7";"04/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S7";"05/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S7";"06/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S7";"07/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S7";"08/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S7";"09/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S7";"10/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S7";"11/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S7";"12/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S7";"13/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S7";"14/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S7";"15/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S7";"16/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S7";"17/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S7";"18/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S7";"19/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S7";"20/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S7";"21/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S7";"22/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S7";"23/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S7";"24/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S7";"25/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S7";"26/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S7";"27/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S7";"28/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S7";"29/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S7";"30/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774480101_029";"037744801000";"SEPT-SORTS";"77";"77448";"Sept-Sorts";"707985,359499998";"6871982,1939";"15000";"";"S7";"31/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"01/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"02/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"03/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"04/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"05/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"06/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"07/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"08/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"09/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"10/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"11/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"12/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"13/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"14/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"15/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"16/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"17/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"18/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"19/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"20/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"21/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"22/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"23/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"24/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"25/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"26/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A2";"27/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
