"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"46,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"42,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"42,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"42,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"41,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"41,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"41,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"44,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"44,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"48,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"01/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"01/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"41,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"50,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"41,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"41,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"59,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"06/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"06/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"55,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"07/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"07/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"41,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"08/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"08/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"36,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"41,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"55,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"11/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"42,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"12/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"13/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"13/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"14/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"14/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"15/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"15/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"58,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"46,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"17/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"17/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"42,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"18/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"42,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"19/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"42,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"20/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"20/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"41,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"21/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"21/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"41,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"22/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"22/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"41,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"23/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"24/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"24/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"25/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"25/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"44,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"26/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"26/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"44,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"27/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"27/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"28/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"28/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"29/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"29/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"30/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774530101_029";"037745302000";"SIVRY COURTRY";"77";"77453";"Sivry-Courtry";"681613,559900001";"6824974,5884";"1100";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"48,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774580101_029";"037745801000";"SOUPPES SUR LOING";"77";"77458";"Souppes-sur-Loing";"679296,071800001";"6788268,5629";"7000";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
