"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1920,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"09/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"09/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"09/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"09/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"09/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"09/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"09/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"09/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"09/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"09/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"09/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774800101_029";"037748001000";"VALENCE EN BRIE";"77";"77480";"Valence-en-Brie";"691651,8565";"6816417,9584";"600";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"482,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"10/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"10/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"10/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"10/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"10/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"10/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"10/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"10/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"10/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"10/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"774830101_029";"037748301000";"VARREDDES";"77";"77483";"Varreddes";"694711,0524";"6877482,6543";"5000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
