"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"23/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"24/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"25/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"26/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"27/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"28/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"29/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"30/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A2";"31/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2962,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775010101_029";"037750101000";"VILLECERF";"77";"77501";"Villecerf";"688924,5308";"6803090,9138";"1200";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
