"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A6";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A6";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A6";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9,67";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"77,33";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9,67";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"493,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"358,59";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S15";"31/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1345,79";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"175,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"01/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"06/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"07/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"08/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"57,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,67";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"551,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"61,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,67";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"589,67";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"11/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,67";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"522,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"12/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,67";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"367,33";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"13/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"14/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"15/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,98";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,67";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"17/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"17/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,67";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"628,33";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"18/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"63,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"19/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,67";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"377,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"20/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"21/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"22/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"23/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,98";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,67";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"24/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"24/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,67";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"686,33";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"25/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"62,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"25/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,67";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"599,33";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"26/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"26/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,67";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"396,33";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"27/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"28/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"29/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"30/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,67";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"77,33";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,67";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775080101_029";"037750802000";"VILLENEUVE LE COMTE";"77";"77508";"Villeneuve-le-Comte";"687737,567299999";"6856432,8556";"2700";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"493,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"La concentration corresponds à celle de la DCO entrante en station en mg O2/l.
Nous considérons par ailleurs qu' 1 tonne est égal à 1 m3 au moment du dépotage des hydrovides.";"S12";"03/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"19,10";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"La concentration corresponds à celle de la DCO entrante en station en mg O2/l.
Nous considérons par ailleurs qu' 1 tonne est égal à 1 m3 au moment du dépotage des hydrovides.";"S12";"03/01/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"La concentration corresponds à celle de la DCO entrante en station en mg O2/l.
Nous considérons par ailleurs qu' 1 tonne est égal à 1 m3 au moment du dépotage des hydrovides.";"S12";"03/01/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"780,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"La concentration corresponds à celle de la DCO entrante en station en mg O2/l.
Nous considérons par ailleurs qu' 1 tonne est égal à 1 m3 au moment du dépotage des hydrovides.";"S12";"03/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1381,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"La concentration corresponds à celle de la DCO entrante en station en mg O2/l.
Nous considérons par ailleurs qu' 1 tonne est égal à 1 m3 au moment du dépotage des hydrovides.";"S12";"03/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"62,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"La concentration corresponds à celle de la DCO entrante en station en mg O2/l.
Nous considérons par ailleurs qu' 1 tonne est égal à 1 m3 au moment du dépotage des hydrovides.";"S12";"03/01/2017";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,47";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"La concentration corresponds à celle de la DCO entrante en station en mg O2/l.
Nous considérons par ailleurs qu' 1 tonne est égal à 1 m3 au moment du dépotage des hydrovides.";"S12";"03/01/2017";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,19";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"La concentration corresponds à celle de la DCO entrante en station en mg O2/l.
Nous considérons par ailleurs qu' 1 tonne est égal à 1 m3 au moment du dépotage des hydrovides.";"S12";"03/01/2017";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,32";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"La concentration corresponds à celle de la DCO entrante en station en mg O2/l.
Nous considérons par ailleurs qu' 1 tonne est égal à 1 m3 au moment du dépotage des hydrovides.";"S12";"03/01/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"La concentration corresponds à celle de la DCO entrante en station en mg O2/l.
Nous considérons par ailleurs qu' 1 tonne est égal à 1 m3 au moment du dépotage des hydrovides.";"S12";"03/01/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"63,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"La concentration corresponds à celle de la DCO entrante en station en mg O2/l.
Nous considérons par ailleurs qu' 1 tonne est égal à 1 m3 au moment du dépotage des hydrovides.";"S12";"05/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"20,92";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"La concentration corresponds à celle de la DCO entrante en station en mg O2/l.
Nous considérons par ailleurs qu' 1 tonne est égal à 1 m3 au moment du dépotage des hydrovides.";"S12";"05/01/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"La concentration corresponds à celle de la DCO entrante en station en mg O2/l.
Nous considérons par ailleurs qu' 1 tonne est égal à 1 m3 au moment du dépotage des hydrovides.";"S12";"05/01/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"780,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"La concentration corresponds à celle de la DCO entrante en station en mg O2/l.
Nous considérons par ailleurs qu' 1 tonne est égal à 1 m3 au moment du dépotage des hydrovides.";"S12";"05/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1381,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"La concentration corresponds à celle de la DCO entrante en station en mg O2/l.
Nous considérons par ailleurs qu' 1 tonne est égal à 1 m3 au moment du dépotage des hydrovides.";"S12";"05/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"62,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"La concentration corresponds à celle de la DCO entrante en station en mg O2/l.
Nous considérons par ailleurs qu' 1 tonne est égal à 1 m3 au moment du dépotage des hydrovides.";"S12";"05/01/2017";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,47";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"La concentration corresponds à celle de la DCO entrante en station en mg O2/l.
Nous considérons par ailleurs qu' 1 tonne est égal à 1 m3 au moment du dépotage des hydrovides.";"S12";"05/01/2017";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,19";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"La concentration corresponds à celle de la DCO entrante en station en mg O2/l.
Nous considérons par ailleurs qu' 1 tonne est égal à 1 m3 au moment du dépotage des hydrovides.";"S12";"05/01/2017";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,32";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"La concentration corresponds à celle de la DCO entrante en station en mg O2/l.
Nous considérons par ailleurs qu' 1 tonne est égal à 1 m3 au moment du dépotage des hydrovides.";"S12";"05/01/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"La concentration corresponds à celle de la DCO entrante en station en mg O2/l.
Nous considérons par ailleurs qu' 1 tonne est égal à 1 m3 au moment du dépotage des hydrovides.";"S12";"05/01/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"63,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"La concentration corresponds à celle de la DCO entrante en station en mg O2/l.
Nous considérons par ailleurs qu' 1 tonne est égal à 1 m3 au moment du dépotage des hydrovides.";"S12";"06/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"26,60";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"La concentration corresponds à celle de la DCO entrante en station en mg O2/l.
Nous considérons par ailleurs qu' 1 tonne est égal à 1 m3 au moment du dépotage des hydrovides.";"S12";"06/01/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"La concentration corresponds à celle de la DCO entrante en station en mg O2/l.
Nous considérons par ailleurs qu' 1 tonne est égal à 1 m3 au moment du dépotage des hydrovides.";"S12";"06/01/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"780,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"La concentration corresponds à celle de la DCO entrante en station en mg O2/l.
Nous considérons par ailleurs qu' 1 tonne est égal à 1 m3 au moment du dépotage des hydrovides.";"S12";"06/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1381,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"La concentration corresponds à celle de la DCO entrante en station en mg O2/l.
Nous considérons par ailleurs qu' 1 tonne est égal à 1 m3 au moment du dépotage des hydrovides.";"S12";"06/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"62,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"La concentration corresponds à celle de la DCO entrante en station en mg O2/l.
Nous considérons par ailleurs qu' 1 tonne est égal à 1 m3 au moment du dépotage des hydrovides.";"S12";"06/01/2017";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,47";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"La concentration corresponds à celle de la DCO entrante en station en mg O2/l.
Nous considérons par ailleurs qu' 1 tonne est égal à 1 m3 au moment du dépotage des hydrovides.";"S12";"06/01/2017";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"0,19";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"La concentration corresponds à celle de la DCO entrante en station en mg O2/l.
Nous considérons par ailleurs qu' 1 tonne est égal à 1 m3 au moment du dépotage des hydrovides.";"S12";"06/01/2017";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,32";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775130101_029";"037751301000";"MEAUX";"77";"77513";"Villenoy";"690789,894299999";"6872089,9385";"115833";"La concentration corresponds à celle de la DCO entrante en station en mg O2/l.
