"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"A6";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"224,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"112,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"112,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"112,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"A6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"112,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"128,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"357,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"A6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"786,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"01/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"02/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"03/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"04/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"05/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"06/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"07/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"08/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"09/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"10/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"11/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"12/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"13/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"14/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"15/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"16/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"17/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"18/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"19/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"20/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"21/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"22/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"23/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"24/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"25/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"26/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"27/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"28/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"29/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"30/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S16";"31/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S4";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S4";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"224,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S4";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"112,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S4";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"112,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S4";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"112,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S4";"06/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S4";"06/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S4";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"112,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S4";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"128,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S4";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S4";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"357,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S4";"24/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S4";"24/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"775310102_029";"037753101000";"VOULX";"77";"77531";"Voulx";"696826,681500003";"6798229,1666";"3000";"";"S4";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"786,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,30";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"02/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"02/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,28";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"02/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"02/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"02/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"02/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"02/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"02/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"02/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"625,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"02/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"02/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,61";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"02/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"02/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"02/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"02/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"02/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"02/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"02/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
