"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S10";"31/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1040,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"02/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"02/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,61";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"02/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"02/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"02/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"02/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"02/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"02/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"02/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"504,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S5";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"160,10";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030103_029";"037800301000";"ABLIS - LES VIGNES";"78";"78003";"Ablis";"613090,846799999";"6825626,9256";"6500";"";"S5";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2765,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780030201_029";"037800302000";"ABLIS-2 MAINGUERIN";"78";"78003";"Ablis";"614708,852799997";"6827011,562";"200";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"12/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"12/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"12/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780050101_029";"037800501000";"Seine Aval";"78";"78005";"Achères";"635821,115500003";"6876400,6304";"7500000";"Ce point correspond à toutes les eaux by-passsées après traitement dans les tranches biologiques (A1, A2, A3 ou A4) ou par la clarifloculation.";"A5";"12/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
