"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780300201_029";"037803002000";"AUFFARGIS - SAINT BENOIT";"78";"78030";"Auffargis";"617818,617899999";"6845156,6946";"300";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1309,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1412,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"05/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"05/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"05/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"05/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1092,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1107,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1341,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1799,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1470,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1528,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1963,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1525,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1466,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1333,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1478,75";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"960,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1906,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1537,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1431,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1783,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1240,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"32811,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A4";"05/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A4";"05/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A4";"05/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A4";"05/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1977,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1896,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780330101_029";"037803301000";"AULNAY SUR MAULDRE";"78";"78033";"Aulnay-sur-Mauldre";"615504,267899998";"6869929,7071";"9000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
