"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"06/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"06/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"06/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"06/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"06/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"06/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"06/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"06/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"06/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"06/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28450,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"06/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"48703,00";"93";"kW.h";"kiloWatt-heure";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"07/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"07/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"07/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"07/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"07/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"07/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"07/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"07/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"07/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"07/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33180,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"07/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"49114,00";"93";"kW.h";"kiloWatt-heure";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"08/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"08/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"08/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"08/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"08/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"08/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"08/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"08/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"08/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"08/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31920,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"08/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"48586,00";"93";"kW.h";"kiloWatt-heure";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"09/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"09/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"09/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"09/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"09/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"09/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"09/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"09/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"09/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"09/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56190,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"09/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"58218,00";"93";"kW.h";"kiloWatt-heure";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"10/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"10/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"10/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"10/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"10/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"10/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"10/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"10/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"10/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"10/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34990,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"10/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"52474,00";"93";"kW.h";"kiloWatt-heure";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"11/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"11/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"11/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"11/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"11/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"11/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"11/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"11/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"11/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"11/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33660,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"11/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"51596,00";"93";"kW.h";"kiloWatt-heure";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"12/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"12/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"12/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"12/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"12/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"12/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"12/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"12/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"12/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"12/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53390,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"184";"mm";"millimètre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"12/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"59020,00";"93";"kW.h";"kiloWatt-heure";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"13/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"13/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"13/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"13/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"13/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"13/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"13/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"13/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"13/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"13/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38670,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"13/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"54172,00";"93";"kW.h";"kiloWatt-heure";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"14/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"14/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"14/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"14/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"14/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"14/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"14/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"14/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"14/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"14/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39250,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"14/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"53737,00";"93";"kW.h";"kiloWatt-heure";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"15/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,55";"264";"unité pH";"unité pH";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"15/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"15/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"15/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"15/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"15/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"15/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"15/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"15/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"15/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58600,00";"120";"m3/j";"mètre cube par jour";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"15/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"58250,00";"93";"kW.h";"kiloWatt-heure";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"16/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"162";"mg/L";"milligramme par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"16/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"16/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"16/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"16/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"16/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780430101_029";"037804301000";"CARRE DE REUNION (VERSAILLES)";"78";"78043";"Bailly";"632217";"6858353";"340000";"";"A3";"16/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
