"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"929,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"917,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"768,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"17/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"17/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"974,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"17/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"17/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"17/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"17/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"17/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"17/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"17/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"865,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"812,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"02/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"02/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"02/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"02/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"02/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"822,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"971,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"909,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"902,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"989,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"896,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1061,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"17/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"17/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"17/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"17/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"17/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"17/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"17/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"17/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"17/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"17/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"963,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"899,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"816,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"799,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"948,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"967,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"866,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1065,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"899,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"216,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"216,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"216,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"216,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"06/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"216,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,52";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"310,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,52";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"310,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,52";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"310,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"378,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"13/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"378,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"380,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"17/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,24";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"165,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,24";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"165,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"380,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"20/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"380,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,56";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"388,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"24/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,58";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"406,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"25/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"443,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"26/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
