"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"380,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"27/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"540,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,52";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"467,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S10";"31/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"924,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"616,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2860,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"02/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"216,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"03/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"216,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"04/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"216,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"05/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"216,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"06/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"06/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"06/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"216,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"09/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,52";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"310,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"10/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,52";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"310,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"11/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"11/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,52";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"310,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"12/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"12/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"378,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"13/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"13/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"13/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"378,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"16/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"380,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"17/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"17/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"17/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,24";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"165,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"18/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"18/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,24";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"165,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"19/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"19/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"380,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"20/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"20/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"20/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"380,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"23/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"23/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,56";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"388,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"24/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"24/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"24/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,58";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"406,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"25/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"25/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"25/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"443,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"26/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"26/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"26/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,54";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"380,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"27/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"27/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"27/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"30/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"30/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,60";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"540,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"31/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"90000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,52";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780620201_029";"037806201000";"BEYNES LES PLANTINS";"78";"78062";"Beynes";"617437,329499997";"6863760,1532";"11670";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"467,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5123,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1220,09";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"S6";"19/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35060,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"S6";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,48";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780680101_029";"037806801000";"BLARU";"78";"78068";"Blaru";"588675,196999997";"6884145,7936";"1500";"";"S6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1220,09";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,48";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,98";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,98";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,98";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,98";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,98";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,98";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,98";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,01";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,01";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,01";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,01";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,01";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,01";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,01";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,01";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,01";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,01";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780710101_029";"037807101000";"BOINVILLE LE G. BREAU";"78";"78071";"Boinville-le-Gaillard";"616675,666000001";"6822133,7503";"120";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";""
