"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"892,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"985,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"885,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"886,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"996,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"984,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1091,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1676,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"17/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"17/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"755,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"17/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"17/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"17/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"17/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"17/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"17/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"996,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"17/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"933,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"958,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"968,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"893,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"813,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"957,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"899,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"01/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"01/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"01/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"01/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"835,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"01/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,70";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"937,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"944,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"951,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"17/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"17/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"17/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"17/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"17/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"17/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"17/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"17/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"17/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"936,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"17/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"882,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"905,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"799,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"821,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"919,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A6";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1861,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A6";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,83";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2589,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A6";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,51";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1035,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A6";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2363,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1463,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"700,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"350,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"282,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"05/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"282000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1861,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"312,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"780840101_029";"037808401000";"BOISSY SANS AVOIR";"78";"78084";"Boissy-sans-Avoir";"612169,611000001";"6859315,9308";"10800";"";"S4";"09/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"312000,00";"67";"kg";"kilogramme";"";"Correcte"
