"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"11/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5052,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"12/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"12/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5133,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"13/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"13/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5138,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"14/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"14/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"5021,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"15/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,10";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"15/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4847,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"16/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"16/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4548,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"17/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"17/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,24";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"17/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4330,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"18/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"18/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4380,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"19/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"19/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4525,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"20/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"20/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4466,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"21/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"21/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4438,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"22/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,10";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"22/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4404,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"23/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"23/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,14";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"23/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"23/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"23/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"23/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"23/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"23/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"23/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"23/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,71";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"23/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4443,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"24/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4780,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"24/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4240,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"25/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"25/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4277,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"26/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,70";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"26/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4299,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"27/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"27/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4275,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"28/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"28/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4273,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"29/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"29/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4322,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"30/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"30/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4571,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"31/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"4425,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"05/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,81";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"05/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"05/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"11/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,84";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"11/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"11/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"11/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"11/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,82";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"11/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"11/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"11/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"11/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"11/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"17/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,78";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"23/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,84";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"23/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"23/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"23/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"23/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"23/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"23/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"23/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"23/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,41";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782080102_029";"037820801000";"ELANCOURT";"78";"78208";"Élancourt";"622860,734200001";"6854866,0582";"40000";"";"A4";"23/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
