"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"803,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"02/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"02/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"02/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"02/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1018,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"02/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"02/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"02/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"02/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"02/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"02/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1026,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"875,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"949,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"973,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"878,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"16/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"16/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"838,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"853,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"846,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"858,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"911,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"852,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"865,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"852,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1019,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"02/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"02/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"02/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"02/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"02/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"02/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"02/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"02/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"02/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"02/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,67";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"02/01/2017";"1434";"Matières Org. VolatileS";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,90";"246";"% poids sec";"pourcentage de poids sec";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"02/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"961,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"03/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"03/01/2017";"1434";"Matières Org. VolatileS";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"246";"% poids sec";"pourcentage de poids sec";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"04/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"04/01/2017";"1434";"Matières Org. VolatileS";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"246";"% poids sec";"pourcentage de poids sec";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"05/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"05/01/2017";"1434";"Matières Org. VolatileS";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,40";"246";"% poids sec";"pourcentage de poids sec";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1024,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"883,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"837,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"09/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"09/01/2017";"1434";"Matières Org. VolatileS";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,30";"246";"% poids sec";"pourcentage de poids sec";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"10/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"10/01/2017";"1434";"Matières Org. VolatileS";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,30";"246";"% poids sec";"pourcentage de poids sec";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1864,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"11/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"11/01/2017";"1434";"Matières Org. VolatileS";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,90";"246";"% poids sec";"pourcentage de poids sec";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"12/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"12/01/2017";"1434";"Matières Org. VolatileS";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"246";"% poids sec";"pourcentage de poids sec";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"13/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,70";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"13/01/2017";"1434";"Matières Org. VolatileS";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,70";"246";"% poids sec";"pourcentage de poids sec";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1578,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1755,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"16/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,70";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"16/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"16/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"16/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"16/01/2017";"1434";"Matières Org. VolatileS";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,70";"246";"% poids sec";"pourcentage de poids sec";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"17/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"17/01/2017";"1434";"Matières Org. VolatileS";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"246";"% poids sec";"pourcentage de poids sec";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"893,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"19/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"19/01/2017";"1434";"Matières Org. VolatileS";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,90";"246";"% poids sec";"pourcentage de poids sec";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"971,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"20/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"20/01/2017";"1434";"Matières Org. VolatileS";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,50";"246";"% poids sec";"pourcentage de poids sec";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"782550101_029";"037825501000";"FRENEUSE";"78";"78255";"Freneuse";"596952,046499997";"6883399,2764";"15000";"RAS";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"939,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
