"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"17526,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"16/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"16/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"16/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"16/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"16/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"16/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"16/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"16/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"16/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783370101_029";"037833701000";"LIMETZ VILLEZ";"78";"78337";"Limetz-Villez";"592595,347400002";"6885244,1665";"3600";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"328,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783460101_029";"037834601000";"LONGNES";"78";"78346";"Longnes";"596797,651000001";"6868691,4873";"1850";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
