"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"25/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4623,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4937,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A5";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A5";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A5";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A5";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A5";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A5";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A5";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A5";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A5";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A5";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A5";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A5";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A5";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A5";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A5";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A5";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A5";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A5";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A5";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A5";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A5";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A5";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A5";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A5";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A5";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A5";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A5";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A5";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A5";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A5";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A5";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,83";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2533,68";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,83";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2922,84";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,83";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2177,64";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"06/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,83";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3254,04";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,81";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1907,85";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,81";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3324,65";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,81";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1610,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,73";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2963,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"13/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,73";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1839,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"14/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,73";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2817,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"17/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,78";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2172,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,78";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2599,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"28/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,78";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1350,24";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"29/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,78";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"248,32";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,78";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1870,16";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,78";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2824,64";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S11";"31/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"8,58";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"6006,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2800,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S15";"31/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"850,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2025,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2022,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1962,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2992,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2416,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"306,00";"115";"m3";"mètre cube";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"306,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S4";"03/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"306000,00";"67";"kg";"kilogramme";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S4";"03/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"306000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S4";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,83";"243";"%";"pourcentage";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S4";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,83";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2533,68";"67";"kg";"kilogramme";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2533,68";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"353,00";"115";"m3";"mètre cube";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"353,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S4";"04/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"353000,00";"67";"kg";"kilogramme";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S4";"04/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"353000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S4";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,83";"243";"%";"pourcentage";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S4";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,83";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2922,84";"67";"kg";"kilogramme";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2922,84";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"263,00";"115";"m3";"mètre cube";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"263,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S4";"05/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"263000,00";"67";"kg";"kilogramme";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S4";"05/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"263000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S4";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,83";"243";"%";"pourcentage";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S4";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,83";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2177,64";"67";"kg";"kilogramme";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2177,64";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"783830101_029";"037838301000";"MAUREPAS";"78";"78383";"Maurepas";"620699,042800002";"6853695,6031";"46667";"";"S4";"06/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"393,00";"115";"m3";"mètre cube";"";"A Corriger"
