"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"30/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1266,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1266,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3034,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2726,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"17/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"17/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"17/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"17/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"17/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"17/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"17/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"17/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"17/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2446,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2848,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"30/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"30/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"30/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"30/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2445,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A5";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1309,17";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1590,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2204,62";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1407,67";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"261,88";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"A6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2148,79";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S11";"17/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"01/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"02/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"03/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"04/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"05/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"06/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"07/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"08/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"09/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"10/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"11/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"12/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"13/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"14/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"15/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"16/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"17/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"18/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"19/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"20/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"21/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"22/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"23/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"24/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"25/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"26/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"27/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"28/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"29/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"30/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,81";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S15";"05/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S15";"06/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S15";"09/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S15";"10/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S15";"11/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S15";"12/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S15";"23/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S15";"24/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"340,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"46";"g/L";"gramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784020101_029";"037840201000";"MEZIERES SUR SEINE";"78";"78402";"Mézières-sur-Seine";"610209,413199998";"6874313,5545";"10000";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3060,00";"67";"kg";"kilogramme";"";"Correcte"
