"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"16/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,33";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"16/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"16/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"16/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"16/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"16/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"16/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,43";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,67";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"16/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,98";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"16/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"16/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"16/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"16/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"16/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,67";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"16/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,53";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,96";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1004,84";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"S6";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784700101_029";"037847001000";"ORPHIN";"78";"78470";"Orphin";"610028,247100003";"6832048,6098";"1000";"";"S6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1004,84";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,79";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,74";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,74";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,74";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,74";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,74";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,74";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,74";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,99";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,99";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,99";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,99";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,99";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,99";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,99";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,99";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,99";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,99";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,79";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,79";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,79";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,79";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,53";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,53";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,53";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,53";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,53";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,53";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,53";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,51";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,51";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,79";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,74";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,74";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,74";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,74";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,74";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,74";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,74";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,99";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,99";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,99";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,99";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,99";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,99";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,99";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,99";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,99";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,99";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,79";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,79";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,79";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,79";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,53";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,53";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,53";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,53";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,53";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,53";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,53";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,51";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784720101_029";"037847201000";"ORSONVILLE";"78";"78472";"Orsonville";"613670,574100003";"6820113,3041";"350";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,51";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784740101_029";"037847401000";"ORVILLIERS";"78";"78474";"Orvilliers";"601049,552900001";"6862458,2191";"1000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
