"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,90";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,90";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,90";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,27";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,27";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,27";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,27";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,27";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,27";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,27";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,27";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,27";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,27";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,27";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,33";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,33";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"675,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"784990101_029";"037849901000";"PONTHEVRARD";"78";"78499";"Ponthévrard";"620155,406400003";"6828468,6608";"1500";"";"S6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"675,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,55";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,87";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,87";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,87";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,87";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,87";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,87";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,87";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,98";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,98";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,98";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,98";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,98";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,98";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,98";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,98";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,35";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,35";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,35";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,35";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,35";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,35";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,39";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,39";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,55";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,87";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,87";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,87";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,87";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,87";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,87";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,87";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,98";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,98";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,98";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,98";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,98";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,98";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,98";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,98";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,35";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,35";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,35";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,35";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,35";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,35";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,39";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,39";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060101_029";"037850601000";"PRUNAY EN YVELINES Bourg";"78";"78506";"Prunay-en-Yvelines";"610909,8046";"6825900,6285";"1000";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,21";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,92";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,92";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,92";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,92";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,92";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,92";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,92";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,92";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,92";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,92";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,87";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,87";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,87";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,87";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,44";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,44";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,44";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,44";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,44";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,44";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,44";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,76";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,76";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,21";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,92";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,92";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,92";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,92";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,92";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,92";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,92";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,92";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,92";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,92";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,87";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,87";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,87";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,87";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785060201_029";"037850602000";"PRUNAY EN YVELINES Craches";"78";"78506";"Prunay-en-Yvelines";"611221,031000003";"6825950,9929";"150";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,44";"120";"m3/j";"mètre cube par jour";"";""
