"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1614,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1758,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1881,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1092,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1059,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1044,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1059,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1086,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1053,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"933,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1044,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1116,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S1";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S10";"31/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"700,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1800,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1040,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785370101_029";"037853701000";"SAINT ARNOULT EN YVELINES";"78";"78537";"Saint-Arnoult-en-Yvelines";"622895,568999998";"6830806,6535";"13000";"";"S6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8622,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"26/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"26/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"26/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"26/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"26/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"26/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"26/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"26/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"26/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"26/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"26/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"785500101_029";"037855001000";"SAINT GERMAIN DE LA GRANGE";"78";"78550";"Saint-Germain-de-la-Grange";"619349,031000003";"6860548,115";"4300";"";"A4";"26/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
