"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"26/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1391,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"26/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"26/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1863,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"26/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"26/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"26/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"26/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"26/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"26/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3182,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,76";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3513,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,27";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,27";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,78";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2662,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2887,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"05/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,05";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"05/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"05/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,05";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"05/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"05/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"05/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"05/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"05/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,35";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"05/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2793,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"11/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,76";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"11/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,64";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"11/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,36";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"11/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"11/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"11/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"11/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"11/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,35";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"11/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3961,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3915,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"17/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,49";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"17/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"17/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"17/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"17/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"17/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"17/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2955,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2757,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2873,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2949,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"26/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,01";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"26/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"26/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,49";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"26/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"26/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"26/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"26/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"26/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"26/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2897,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3068,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2898,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2969,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A6";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8615,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10358,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10092,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9445,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9495,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9727,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7304,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2158,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10607,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8798,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11994,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10302,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8178,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7162,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14400,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5621,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2310,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8962,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8870,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9270,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24255,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4065,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"S10";"31/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"3200,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3900,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"S15";"04/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25100,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"S15";"31/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"23000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"786830101_029";"037868301000";"VILLIERS SAINT FREDERIC";"78";"78683";"Villiers-Saint-Frédéric";"617254,458800003";"6857505,9874";"25000";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"599,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8446_029";"031408501000";"BONNEVILLE LA LOUVET";"14";"14085";"Bonneville-la-Louvet";"505929,644000001";"6911625,2228";"450";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8446_029";"031408501000";"BONNEVILLE LA LOUVET";"14";"14085";"Bonneville-la-Louvet";"505929,644000001";"6911625,2228";"450";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8446_029";"031408501000";"BONNEVILLE LA LOUVET";"14";"14085";"Bonneville-la-Louvet";"505929,644000001";"6911625,2228";"450";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8446_029";"031408501000";"BONNEVILLE LA LOUVET";"14";"14085";"Bonneville-la-Louvet";"505929,644000001";"6911625,2228";"450";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8446_029";"031408501000";"BONNEVILLE LA LOUVET";"14";"14085";"Bonneville-la-Louvet";"505929,644000001";"6911625,2228";"450";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8446_029";"031408501000";"BONNEVILLE LA LOUVET";"14";"14085";"Bonneville-la-Louvet";"505929,644000001";"6911625,2228";"450";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8446_029";"031408501000";"BONNEVILLE LA LOUVET";"14";"14085";"Bonneville-la-Louvet";"505929,644000001";"6911625,2228";"450";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8446_029";"031408501000";"BONNEVILLE LA LOUVET";"14";"14085";"Bonneville-la-Louvet";"505929,644000001";"6911625,2228";"450";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8446_029";"031408501000";"BONNEVILLE LA LOUVET";"14";"14085";"Bonneville-la-Louvet";"505929,644000001";"6911625,2228";"450";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8446_029";"031408501000";"BONNEVILLE LA LOUVET";"14";"14085";"Bonneville-la-Louvet";"505929,644000001";"6911625,2228";"450";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8446_029";"031408501000";"BONNEVILLE LA LOUVET";"14";"14085";"Bonneville-la-Louvet";"505929,644000001";"6911625,2228";"450";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8446_029";"031408501000";"BONNEVILLE LA LOUVET";"14";"14085";"Bonneville-la-Louvet";"505929,644000001";"6911625,2228";"450";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8446_029";"031408501000";"BONNEVILLE LA LOUVET";"14";"14085";"Bonneville-la-Louvet";"505929,644000001";"6911625,2228";"450";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8446_029";"031408501000";"BONNEVILLE LA LOUVET";"14";"14085";"Bonneville-la-Louvet";"505929,644000001";"6911625,2228";"450";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8446_029";"031408501000";"BONNEVILLE LA LOUVET";"14";"14085";"Bonneville-la-Louvet";"505929,644000001";"6911625,2228";"450";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
