"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"11595,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"15/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"15/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"15/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"15/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"15/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"15/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"15/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"15/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"15/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"15/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,23";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"15/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A6";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"74,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A6";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"74,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"55,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"83,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"74,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"74,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A6";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"74,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A6";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"74,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"55,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"55,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"18,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"18,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"74,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A6";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"74,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A6";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"74,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"83,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"74,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"74,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"156,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"74,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A6";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"83,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A6";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"83,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"83,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"74,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"83,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"64,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"18,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A6";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"83,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A6";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"46,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"64,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"74,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,02";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"01/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"01/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"73,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"73,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"55,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"82,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"73,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"06/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"06/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"73,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"07/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"07/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"73,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"08/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"08/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"73,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"55,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"55,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"11/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"18,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"12/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"18,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"13/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"13/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"73,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"14/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"14/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"73,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"15/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
