"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"15/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"73,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"82,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"17/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"17/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"73,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"18/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"73,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"19/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"156,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"20/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"20/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"73,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"21/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"21/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"82,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"22/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"22/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"82,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"23/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"82,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"24/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"24/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"73,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"25/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"25/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"82,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"26/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"26/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"64,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"27/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"27/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"18,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"28/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"28/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"82,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"29/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"29/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"46,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"30/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"64,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"8861_029";"037636901000";"GRUGNY";"76";"76369";"Houssaye-Béranger";"562200,410099998";"6948692,9046";"2900";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"73,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"187,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"188,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"2,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"235,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"04/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"7,60";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"04/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"162";"mg/L";"milligramme par litre";"522,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"04/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"350,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"04/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"968,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"968,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"04/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"168";"mg(N)/L";"milligramme d'azote par litre";"114,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"04/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,86";"168";"mg(N)/L";"milligramme d'azote par litre";"87,86";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"04/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"04/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"04/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"11,90";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"04/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"168";"mg(N)/L";"milligramme d'azote par litre";"114,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"159,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"207,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"256,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"220,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"220,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"221,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"2,50";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"354,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"231,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"196,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"387,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"120";"m3/j";"mètre cube par jour";"309,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"301,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"302,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"184";"mm";"millimètre";"21,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"142,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"176,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"284,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"211,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"211,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"211,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"212,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"193,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"165,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"194,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"209,00";"120";"m3/j";"mètre cube par jour";"209,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"214,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"214,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"216,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"1,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"188,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"11149,00";"93";"kW.h";"kiloWatt-heure";"11149,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"185,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"185,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"244,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"04/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"27";"°C";"degré Celsius";"5,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"04/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"7,50";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"04/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"162";"mg/L";"milligramme par litre";"2,80";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"04/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"04/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"47,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"04/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"168";"mg(N)/L";"milligramme d'azote par litre";"7,70";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"04/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"168";"mg(N)/L";"milligramme d'azote par litre";"5,80";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"04/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"168";"mg(N)/L";"milligramme d'azote par litre";"0,18";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"04/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,02";"168";"mg(N)/L";"milligramme d'azote par litre";"1,02";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"04/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,50";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"04/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"168";"mg(N)/L";"milligramme d'azote par litre";"8,90";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890030102_029";"038900301000";"AILLANT SUR THOLON";"89";"89003";"Montholon";"725938,7557";"6753136,065";"3000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"158,00";"Correcte"
