"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"16/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"896,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"16/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A6";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,60";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"250,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A6";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,60";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"413,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A6";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,60";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"163,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S10";"07/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"26,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S10";"19/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"28,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S10";"28/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S11";"17/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,60";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S4";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,60";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"250,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,84";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S4";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,60";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"413,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S4";"12/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,20";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S4";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,60";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S4";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"163,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S6";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"131,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,60";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2096,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S9";"05/01/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"15,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890670101_029";"038906701000";"CEZY SAINT AUBIN";"89";"89067";"Cézy";"725741,635700002";"6766334,659";"3400";"";"S9";"21/01/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"18,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"04/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"04/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"416,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"04/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"04/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1098,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"455,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"605,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"19/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"19/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"19/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"19/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"926,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"19/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"19/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"19/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"19/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"890680102_029";"038906801000";"CHABLIS";"89";"89068";"Chablis";"759801,268399999";"6746892,0857";"30000";"";"A3";"19/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
