"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"22/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"22/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"22/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"22/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"22/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"22/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"22/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"22/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,89";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"22/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"275,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A6";"22/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,40";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"A6";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S11";"31/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,80";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"88,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S4";"22/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,80";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891020201_029";"038910201000";"CHEVANNES";"89";"89102";"Chevannes";"737154,099399999";"6740178,9834";"2500";"";"S4";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,14";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891270101_029";"038912701000";"COURTOIS";"89";"89127";"Courtois-sur-Yonne";"719231,338600002";"6792164,1457";"800";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891300101_029";"038913001000";"CRAVANT";"89";"89130";"Deux Rivières";"751162,873999998";"6732360,7106";"1000";"";"A3";"18/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891300101_029";"038913001000";"CRAVANT";"89";"89130";"Deux Rivières";"751162,873999998";"6732360,7106";"1000";"";"A3";"18/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891300101_029";"038913001000";"CRAVANT";"89";"89130";"Deux Rivières";"751162,873999998";"6732360,7106";"1000";"";"A3";"18/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891300101_029";"038913001000";"CRAVANT";"89";"89130";"Deux Rivières";"751162,873999998";"6732360,7106";"1000";"";"A3";"18/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891300101_029";"038913001000";"CRAVANT";"89";"89130";"Deux Rivières";"751162,873999998";"6732360,7106";"1000";"";"A3";"18/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891300101_029";"038913001000";"CRAVANT";"89";"89130";"Deux Rivières";"751162,873999998";"6732360,7106";"1000";"";"A3";"18/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"0,02";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891300101_029";"038913001000";"CRAVANT";"89";"89130";"Deux Rivières";"751162,873999998";"6732360,7106";"1000";"";"A3";"18/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"0,11";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891300101_029";"038913001000";"CRAVANT";"89";"89130";"Deux Rivières";"751162,873999998";"6732360,7106";"1000";"";"A3";"18/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,33";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891300101_029";"038913001000";"CRAVANT";"89";"89130";"Deux Rivières";"751162,873999998";"6732360,7106";"1000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,49";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891300101_029";"038913001000";"CRAVANT";"89";"89130";"Deux Rivières";"751162,873999998";"6732360,7106";"1000";"";"A4";"18/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"27";"°C";"degré Celsius";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891300101_029";"038913001000";"CRAVANT";"89";"89130";"Deux Rivières";"751162,873999998";"6732360,7106";"1000";"";"A4";"18/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891300101_029";"038913001000";"CRAVANT";"89";"89130";"Deux Rivières";"751162,873999998";"6732360,7106";"1000";"";"A4";"18/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891300101_029";"038913001000";"CRAVANT";"89";"89130";"Deux Rivières";"751162,873999998";"6732360,7106";"1000";"";"A4";"18/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891300101_029";"038913001000";"CRAVANT";"89";"89130";"Deux Rivières";"751162,873999998";"6732360,7106";"1000";"";"A4";"18/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891300101_029";"038913001000";"CRAVANT";"89";"89130";"Deux Rivières";"751162,873999998";"6732360,7106";"1000";"";"A4";"18/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891300101_029";"038913001000";"CRAVANT";"89";"89130";"Deux Rivières";"751162,873999998";"6732360,7106";"1000";"";"A4";"18/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891300101_029";"038913001000";"CRAVANT";"89";"89130";"Deux Rivières";"751162,873999998";"6732360,7106";"1000";"";"A4";"18/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
