"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891690101_029";"038916901000";"FLOGNY LA CHAPELLE";"89";"89169";"Flogny-la-Chapelle";"765122,410700001";"6761127,1275";"1600";"";"A4";"25/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891690101_029";"038916901000";"FLOGNY LA CHAPELLE";"89";"89169";"Flogny-la-Chapelle";"765122,410700001";"6761127,1275";"1600";"";"A4";"25/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891690101_029";"038916901000";"FLOGNY LA CHAPELLE";"89";"89169";"Flogny-la-Chapelle";"765122,410700001";"6761127,1275";"1600";"";"A4";"25/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891690101_029";"038916901000";"FLOGNY LA CHAPELLE";"89";"89169";"Flogny-la-Chapelle";"765122,410700001";"6761127,1275";"1600";"";"A4";"25/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891690101_029";"038916901000";"FLOGNY LA CHAPELLE";"89";"89169";"Flogny-la-Chapelle";"765122,410700001";"6761127,1275";"1600";"";"A4";"25/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891690101_029";"038916901000";"FLOGNY LA CHAPELLE";"89";"89169";"Flogny-la-Chapelle";"765122,410700001";"6761127,1275";"1600";"";"A4";"25/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891690101_029";"038916901000";"FLOGNY LA CHAPELLE";"89";"89169";"Flogny-la-Chapelle";"765122,410700001";"6761127,1275";"1600";"";"A4";"25/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891690101_029";"038916901000";"FLOGNY LA CHAPELLE";"89";"89169";"Flogny-la-Chapelle";"765122,410700001";"6761127,1275";"1600";"";"A4";"25/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891690101_029";"038916901000";"FLOGNY LA CHAPELLE";"89";"89169";"Flogny-la-Chapelle";"765122,410700001";"6761127,1275";"1600";"";"A4";"25/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,04";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891690101_029";"038916901000";"FLOGNY LA CHAPELLE";"89";"89169";"Flogny-la-Chapelle";"765122,410700001";"6761127,1275";"1600";"";"A4";"25/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891690101_029";"038916901000";"FLOGNY LA CHAPELLE";"89";"89169";"Flogny-la-Chapelle";"765122,410700001";"6761127,1275";"1600";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"01/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,37";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,19";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,37";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,19";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,58";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"06/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"07/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"08/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"13/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"14/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"15/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,42";"243";"%";"pourcentage";"";""
