"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,28";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"17/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,42";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,42";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,42";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"121,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"20/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,42";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"21/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,42";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"22/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,42";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,42";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"24/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,42";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"25/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,42";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"26/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,42";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"27/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"28/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"29/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"66,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"77,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"44,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"01/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"01/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8700,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"01/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,37";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,19";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"02/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8700,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,37";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,19";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,70";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"03/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8700,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,58";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,40";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"04/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8400,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,40";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"05/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8400,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"06/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,40";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"06/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8400,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"06/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"07/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,40";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"07/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8400,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"07/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"08/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,40";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"08/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8400,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"08/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,40";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"09/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8400,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,40";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"10/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8400,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"11/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,40";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"11/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8400,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"12/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,40";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"12/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8400,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"13/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,40";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"13/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8400,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"13/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"14/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,40";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"14/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8400,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"14/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"15/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,40";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"15/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8400,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"15/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,34";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,40";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"16/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8400,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,42";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,28";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"17/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"17/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"17/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,42";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"18/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"18/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,42";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"19/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"19/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,42";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"121,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"20/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"20/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"20/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,42";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"21/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"21/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"21/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,42";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"22/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"22/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"22/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,42";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"23/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"23/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,42";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"24/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"24/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"24/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,42";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"891890101_029";"038918901000";"GISY LES NOBLES";"89";"89189";"Gisy-les-Nobles";"718252,574900001";"6797165,3617";"1000";"";"S4";"25/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
