"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2952,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1322,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1346,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2416,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1555,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1177,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1627,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"897,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1027,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"910,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"946,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1172,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"917,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"921,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1183,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1217,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1112,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1165,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1001,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1216,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1199,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2103,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S1";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1466,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"01/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Non Définie"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Non Définie"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"06/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"07/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"08/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"11/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"12/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"13/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"14/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"15/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"17/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"18/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"19/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"20/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"21/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"22/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"23/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"24/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"25/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"26/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"27/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"28/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"29/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"30/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892060101_029";"038920602000";"JOIGNY";"89";"89206";"Joigny";"729002,547399998";"6763475,9541";"18000";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A3";"26/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A3";"26/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A3";"26/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1050,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"26/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"26/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"A4";"26/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S15";"04/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"15,88";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S15";"04/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,51";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S15";"09/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,49";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S15";"09/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,34";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,92";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S4";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,94";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"368,38";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,62";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S4";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,88";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892420102_029";"038924201000";"MALIGNY";"89";"89242";"Maligny";"756660,127899997";"6753339,3413";"7500";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"265,97";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"892460101_029";"038924601000";"MASSANGIS";"89";"89246";"Massangis";"773465,540799998";"6726436,5224";"800";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
