"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"S4";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"S4";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"S4";"16/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"S4";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"S4";"26/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"S4";"26/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"S4";"26/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893820101_029";"038938201000";"SEIGNELAY";"89";"89382";"Seignelay";"744954,857600003";"6757064,1044";"2400";"";"S4";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"200,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"01/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"01/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"01/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"950,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"01/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"01/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"01/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"01/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"01/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"01/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5748,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"02/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"02/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"756,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6961,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"04/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"04/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"04/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"860,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"04/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"04/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"04/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"04/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"04/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"04/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"10/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"10/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6914,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"12/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"12/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"12/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"12/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"12/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"12/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"12/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"12/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"12/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6874,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7094,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"18/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"444,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"18/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6858,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"22/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"22/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"920,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6662,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"23/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"23/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"23/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"23/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"23/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"23/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"23/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"23/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"23/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6806,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"25/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"25/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6878,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7038,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6961,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"893870101_029";"038934201000";"SENS ST DENIS";"89";"89342";"Saint-Denis-lès-Sens";"719795,869800001";"6791176,2355";"64500";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
