"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"33,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"33,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"33,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"33,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"33,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"33,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"33,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"33,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"1,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"33,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"0,40";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"33,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"0,80";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"33,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"1,40";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"32,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"4,80";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"34,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"34,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"34,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"34,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"34,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"34,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"34,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"34,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"34,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"34,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"34,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"34,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"34,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"34,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"34,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"34,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"34,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"34,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"34,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"33,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"33,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"33,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"33,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"33,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"33,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"33,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"33,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"33,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"33,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"33,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"32,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A6";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,79";"243";"%";"pourcentage";"0,79";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"94,80";"67";"kg";"kilogramme";"94,80";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A6";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,79";"243";"%";"pourcentage";"0,79";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,58";"67";"kg";"kilogramme";"1,58";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"12,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"S4";"05/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12000,00";"67";"kg";"kilogramme";"12000,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"S4";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,79";"243";"%";"pourcentage";"0,79";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"94,80";"67";"kg";"kilogramme";"94,80";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"S4";"19/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,20";"115";"m3";"mètre cube";"0,20";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"S4";"19/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"200,00";"67";"kg";"kilogramme";"200,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"S4";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,79";"243";"%";"pourcentage";"0,79";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894110101_029";"038941101000";"THEIL SUR VANNE";"89";"89411";"Vallées de la Vanne";"731278,485699996";"6785769,6056";"600";"";"S4";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,58";"67";"kg";"kilogramme";"1,58";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894390101_029";"038943901000";"VERGIGNY";"89";"89439";"Vergigny";"752939,796700001";"6763601,8734";"1000";"";"A3";"23/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894390101_029";"038943901000";"VERGIGNY";"89";"89439";"Vergigny";"752939,796700001";"6763601,8734";"1000";"";"A3";"23/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894390101_029";"038943901000";"VERGIGNY";"89";"89439";"Vergigny";"752939,796700001";"6763601,8734";"1000";"";"A3";"23/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894390101_029";"038943901000";"VERGIGNY";"89";"89439";"Vergigny";"752939,796700001";"6763601,8734";"1000";"";"A3";"23/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894390101_029";"038943901000";"VERGIGNY";"89";"89439";"Vergigny";"752939,796700001";"6763601,8734";"1000";"";"A3";"23/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894390101_029";"038943901000";"VERGIGNY";"89";"89439";"Vergigny";"752939,796700001";"6763601,8734";"1000";"";"A3";"23/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894390101_029";"038943901000";"VERGIGNY";"89";"89439";"Vergigny";"752939,796700001";"6763601,8734";"1000";"";"A3";"23/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894390101_029";"038943901000";"VERGIGNY";"89";"89439";"Vergigny";"752939,796700001";"6763601,8734";"1000";"";"A3";"23/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894390101_029";"038943901000";"VERGIGNY";"89";"89439";"Vergigny";"752939,796700001";"6763601,8734";"1000";"";"A3";"23/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,93";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894390101_029";"038943901000";"VERGIGNY";"89";"89439";"Vergigny";"752939,796700001";"6763601,8734";"1000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,85";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894390101_029";"038943901000";"VERGIGNY";"89";"89439";"Vergigny";"752939,796700001";"6763601,8734";"1000";"";"A4";"23/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894390101_029";"038943901000";"VERGIGNY";"89";"89439";"Vergigny";"752939,796700001";"6763601,8734";"1000";"";"A4";"23/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894390101_029";"038943901000";"VERGIGNY";"89";"89439";"Vergigny";"752939,796700001";"6763601,8734";"1000";"";"A4";"23/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894390101_029";"038943901000";"VERGIGNY";"89";"89439";"Vergigny";"752939,796700001";"6763601,8734";"1000";"";"A4";"23/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894390101_029";"038943901000";"VERGIGNY";"89";"89439";"Vergigny";"752939,796700001";"6763601,8734";"1000";"";"A4";"23/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894390101_029";"038943901000";"VERGIGNY";"89";"89439";"Vergigny";"752939,796700001";"6763601,8734";"1000";"";"A4";"23/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894390101_029";"038943901000";"VERGIGNY";"89";"89439";"Vergigny";"752939,796700001";"6763601,8734";"1000";"";"A4";"23/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894390101_029";"038943901000";"VERGIGNY";"89";"89439";"Vergigny";"752939,796700001";"6763601,8734";"1000";"";"A4";"23/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894390101_029";"038943901000";"VERGIGNY";"89";"89439";"Vergigny";"752939,796700001";"6763601,8734";"1000";"";"A4";"23/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894390101_029";"038943901000";"VERGIGNY";"89";"89439";"Vergigny";"752939,796700001";"6763601,8734";"1000";"";"A4";"23/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,86";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894390101_029";"038943901000";"VERGIGNY";"89";"89439";"Vergigny";"752939,796700001";"6763601,8734";"1000";"";"A4";"23/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894390101_029";"038943901000";"VERGIGNY";"89";"89439";"Vergigny";"752939,796700001";"6763601,8734";"1000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,85";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894600201_029";"038946002000";"VILLENEUVE GUIL BICHAIN";"89";"89460";"Villeneuve-la-Guyard";"703809,3539";"6805483,199";"500";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2943,23";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894600201_029";"038946002000";"VILLENEUVE GUIL BICHAIN";"89";"89460";"Villeneuve-la-Guyard";"703809,3539";"6805483,199";"500";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"130,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894600201_029";"038946002000";"VILLENEUVE GUIL BICHAIN";"89";"89460";"Villeneuve-la-Guyard";"703809,3539";"6805483,199";"500";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,65";"46";"g/L";"gramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894600201_029";"038946002000";"VILLENEUVE GUIL BICHAIN";"89";"89460";"Villeneuve-la-Guyard";"703809,3539";"6805483,199";"500";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1774,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"A6";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,21";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"A6";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217,80";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"A6";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,21";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217,80";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"A6";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,21";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217,80";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"A6";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,21";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217,80";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"A6";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,21";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217,80";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"A6";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,21";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"A6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217,80";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"A6";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,21";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217,80";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"715,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"S4";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"S4";"02/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"S4";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,21";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217,80";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"S4";"03/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"S4";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,21";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217,80";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"S4";"04/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"S4";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,21";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217,80";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"S4";"09/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"S4";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,21";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217,80";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"S4";"10/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"S4";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,21";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217,80";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"S4";"11/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"S4";"11/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18000,00";"67";"kg";"kilogramme";"";""
