"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"S4";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,21";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"S4";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217,80";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"S4";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"S4";"16/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"S4";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,21";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894610201_029";"038946101000";"VILLENEUVE L'ARCHEVEQUE";"89";"89461";"Villeneuve-l'Archevêque";"740772,661399998";"6792667,5727";"1850";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"217,80";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"08/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,10";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"08/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"08/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"08/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"08/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"18/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"18/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"18/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"18/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"18/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"18/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"18/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"18/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"18/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"18/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"19/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"19/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"19/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"19/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"19/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"19/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"19/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"19/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"19/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"19/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"27147,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"08/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"08/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"08/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"08/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"08/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"18/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"18/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"18/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"18/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"18/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"3,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"18/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"18/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"18/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"18/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"18/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"19/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"19/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"19/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"19/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"19/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"19/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"19/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"19/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"19/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"19/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"19/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"894640101_029";"038946401000";"VILLENEUVE SUR YONNE";"89";"89464";"Villeneuve-sur-Yonne";"721780,635799997";"6776769,088";"7000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"809,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
