"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,86";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,22";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,56";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,10";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,92";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,20";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,43";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,96";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,46";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,39";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,10";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,09";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,91";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,92";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,09";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,39";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,80";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,09";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,40";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,86";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,12";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,72";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,94";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,91";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,66";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,59";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,90";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,38";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,60";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3717,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,86";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,22";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,56";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,10";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,92";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,20";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,43";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,96";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,46";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,39";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,10";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,09";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,91";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,65";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,92";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,09";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,39";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,80";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,09";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,40";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,86";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,12";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,72";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,94";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,91";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,66";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,59";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,90";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,38";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,60";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"236,60";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"244,40";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"226,20";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"270,40";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"244,40";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"244,40";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910800101_029";"039108001000";"BOISSY LE CUTTE";"91";"91080";"Boissy-le-Cutté";"646787,676200002";"6819316,9966";"1500";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"24,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"09/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"09/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"09/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"09/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"09/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"09/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"09/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"09/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"09/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"910930101_029";"039109301000";"BOULLAY LES TROUX";"91";"91093";"Boullay-les-Troux";"630411,573299997";"6842477,7713";"1000";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2068,00";"93";"kW.h";"kiloWatt-heure";"";""
