"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"516,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911350101_029";"039113501000";"CHAMPCUEIL";"91";"91135";"Champcueil";"661110";"6823584";"6700";"";"S9";"31/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13151,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14080,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13352,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13303,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"05/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"05/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"05/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13166,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13067,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14103,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"08/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"08/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"08/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"08/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"787,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"08/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"08/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"08/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"08/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14710,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14798,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16742,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14616,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15824,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"13/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"13/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"13/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15088,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15190,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"15/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"15/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"15/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"15/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"15/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"15/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"15/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"15/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15190,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16512,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14217,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"18/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"18/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"18/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"18/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"18/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"18/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"18/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"18/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9434,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6753,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13476,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15391,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"22/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"22/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"22/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"812,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15051,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14329,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"24/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"24/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"24/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"929,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14338,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14375,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"26/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"26/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"26/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"898,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14058,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14044,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14535,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14890,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14650,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15051,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"626055,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"01/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,30";"27";"°C";"degré Celsius";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13296,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"02/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,30";"27";"°C";"degré Celsius";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14050,00";"120";"m3/j";"mètre cube par jour";"";""
