"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,66";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4263,38";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,44";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4441,71";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,44";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5993,04";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"06/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,23";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5106,44";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"07/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,06";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3940,84";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"08/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,06";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4062,09";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,07";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4610,17";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,04";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5799,25";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,01";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6012,78";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,92";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6872,04";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"13/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,71";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6960,98";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"14/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,06";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7275,39";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"15/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,06";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7154,13";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,86";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6685,88";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"17/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,43";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6754,46";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,24";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2682,64";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,11";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5377,02";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"20/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,19";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4259,31";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"21/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,06";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2970,78";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"22/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,06";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4183,35";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,06";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4790,86";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"24/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5,94";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5285,87";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"25/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4,15";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3570,54";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"26/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,42";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4881,31";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"27/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,27";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5014,36";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"28/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,06";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4910,89";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"29/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,06";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5092,77";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,73";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5517,05";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,38";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5235,26";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"73380,00";"67";"kg";"kilogramme";"";"A Corriger"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"73380,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S14";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3855,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S15";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S15";"31/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2550,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"01/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"63,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"01/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,06";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3819,58";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"64,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,06";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3880,21";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"64,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,66";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4263,38";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"69,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,44";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4441,71";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"93,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,44";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5993,04";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"06/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"06/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,23";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5106,44";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"07/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"07/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,06";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3940,84";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"08/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"67,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"08/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,06";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4062,09";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"76,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,07";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4610,17";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"96,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,04";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5799,25";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"11/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,01";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6012,78";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"12/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"116,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,92";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"911740201_029";"039122802000";"CORBEIL-ESSONNES";"91";"91228";"Évry-Courcouronnes";"660749,334600002";"6836240,317";"75000";"";"S4";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6872,04";"67";"kg";"kilogramme";"";""
