"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"25/01/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10970,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"25/01/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"3950,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"25/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"25/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"378,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"25/01/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"73,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"25/01/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"378,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"26/01/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"26/01/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4650,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"26/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"26/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"798,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"26/01/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"288,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"26/01/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"798,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"14,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"27/01/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"27/01/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4650,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"27/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"27/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"798,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"27/01/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"288,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"27/01/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"798,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,12";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"30/01/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"30/01/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4650,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"30/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"30/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"798,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"30/01/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"288,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"30/01/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"798,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"31/01/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"31/01/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4650,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"31/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"21250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"31/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"798,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"31/01/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"288,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"31/01/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"798,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S12";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"05/01/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"984,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"05/01/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"111,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"05/01/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"667,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"05/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"16,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"05/01/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3,15";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"05/01/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"16,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"06/01/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"984,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"06/01/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"111,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"06/01/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"667,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"06/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"16,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"06/01/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3,15";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"06/01/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"16,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"09/01/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"984,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"09/01/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"111,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"09/01/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"667,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"09/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"16,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"09/01/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3,15";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"09/01/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"16,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"10/01/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"984,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"10/01/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"111,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"10/01/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"667,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"10/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"16,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"10/01/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3,15";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"10/01/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"16,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"11/01/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"984,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"11/01/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"111,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"11/01/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"667,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"11/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"16,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"11/01/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3,15";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"11/01/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"16,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"12/01/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"984,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"12/01/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"111,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"12/01/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"667,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"12/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"16,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"12/01/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3,15";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"12/01/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"16,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"13/01/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"984,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"13/01/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"111,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"13/01/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"667,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"13/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"16,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"13/01/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3,15";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"13/01/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"16,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"605,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"16/01/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"249,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"463,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"16/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"26,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"16/01/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,21";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"16/01/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"26,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"609,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"605,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"17/01/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"249,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"463,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"17/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"26,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"17/01/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,21";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"17/01/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"26,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"806,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"18/01/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"605,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"18/01/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"249,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"18/01/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"463,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"18/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"26,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"18/01/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,21";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"18/01/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"26,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"682,33";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"19/01/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"605,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"19/01/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"249,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"19/01/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"463,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"19/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"26,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"19/01/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,21";"177";"mg(P)/L";"milligramme de phosphore par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"19/01/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"26,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"563,13";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"20/01/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"382,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"20/01/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"194,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"20/01/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"403,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"20/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"18,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"20/01/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"2,24";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"20/01/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"18,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"373,03";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"23/01/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"382,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"23/01/2017";"1313";"DBO5";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"194,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"23/01/2017";"1314";"D.C.O.";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"403,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912280101_029";"039122801000";"EVRY-CA";"91";"91228";"Évry-Courcouronnes";"660627,646600001";"6836381,5102";"220000";"";"S13";"23/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"18,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
