"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,92";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1720,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1720,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"31/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"31/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"31/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"31/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"31/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"31/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"31/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,05";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"31/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"31/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,76";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,92";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,28";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,76";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,72";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,36";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,84";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"445,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"412,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,24";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,68";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,44";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,92";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1720,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1720,56";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"31/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,12";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"31/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,65";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"31/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"31/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"31/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"31/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"31/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"31/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,93";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"31/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912430101_029";"039124301000";"FONTENAY LES BRIIS 2";"91";"91243";"Fontenay-lès-Briis";"638111,053900003";"6835234,6261";"3500";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,32";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
