"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2147,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"40,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"60,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"S4";"13/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912490101_029";"039124901000";"FORGES LES BAINS";"91";"91249";"Forges-les-Bains";"631279,8803";"6833997,458";"600";"";"S4";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"48,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"01/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"02/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"03/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"04/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"05/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"06/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"07/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"08/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"09/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"10/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"11/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"12/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"13/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"14/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"15/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"16/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"17/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"18/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"19/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"20/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"21/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"22/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"23/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"24/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"25/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"26/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"27/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"28/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"29/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"30/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A2";"31/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"912740101_029";"039127401000";"GOMETZ LA VILLE";"91";"91274";"Gometz-la-Ville";"636270,536799997";"6841030,7979";"1500";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";""
