"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"20/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"20/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"20/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"20/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,31";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"20/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229438,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"21/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"21/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"0,50";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"21/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"21/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,06";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"21/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"21/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"21/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"21/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"21/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232396,92";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"22/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"22/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"0,50";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"22/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"22/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,95";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"22/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"22/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"22/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"22/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"22/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227910,59";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"23/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"23/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"0,50";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"23/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"23/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,86";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"23/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"23/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"23/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"23/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"23/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229912,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"24/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"24/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"0,50";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"24/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"24/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,71";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"24/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"24/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"24/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"24/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"24/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,97";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228993,92";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"25/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"25/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"0,50";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"25/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"25/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,87";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"25/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"25/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"25/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"25/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"25/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226159,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"26/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"26/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"0,50";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"26/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"26/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,69";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"26/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"26/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"26/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"26/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"26/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230110,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"27/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,47";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"27/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"0,50";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"27/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"27/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,81";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"27/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"27/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"27/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"27/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"27/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238688,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"28/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,16";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"28/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"0,50";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"28/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"28/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,38";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"28/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"28/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"28/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"28/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"28/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248325,79";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"29/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,93";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"29/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"0,50";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"29/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"29/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,48";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"29/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"29/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"29/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"29/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"29/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243823,25";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"30/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,81";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"30/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"0,50";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"30/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"30/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,84";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"30/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"30/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"30/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"30/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"30/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233600,26";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"31/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"162";"mg/L";"milligramme par litre";"2,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"31/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"0,50";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"31/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"4,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"31/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"0,50";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"31/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"31/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"31/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"31/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"0,30";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"31/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241338,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S4";"01/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"659,96";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S4";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"24418,52";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S4";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"583,33";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"22166,54";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"621,19";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"26089,98";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1024,13";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"41989,33";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1572,40";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"45599,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S4";"06/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1563,98";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S4";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"65687,16";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S4";"07/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1607,92";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S4";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"67532,64";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S4";"08/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1222,56";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S4";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"44012,16";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"852,69";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"32572,76";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1095,29";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"49726,17";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"920250101_029";"039202501000";"Seine Centre";"92";"92025";"Colombes";"644775,305799998";"6870644,1723";"900000";"";"S4";"11/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1625,96";"115";"m3";"mètre cube";"";"Correcte"
