"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"95346,48";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104306,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"La quantité de boue produite (quantité de matière sèche) est déterminée à partir des analyses effectuées :
- en sortie des filtres presse (P.filtre) (MS boues déshydratées filtre presse = Qté de MB en sortie FP*siccité des boues déshydratées)
- en entrée des ateliers de centrifugation (P.centri.) et dans les centrats en sortie de centrifugation (P.centrats). La quantité de MS des centrats est soustraite de la quantité de MS en entrée de centrifugation (MS boues déshydratées centrif. = Qté de MB en entrée*siccité en entrée - Qté de centrats*siccité des centrats)

Les analyses sont effectuées tous les jours.

Les débitmètres utilisés pour le calcul sont :
- les 3 débitmètres des boues entrant dans les centrifugeuses du lot3A, communément appelés Q.BBIO EP, Q.BHOMO et Q.BDIG,
- le débitmètre des boues entrant dans la nouvelle centrifugeuse D7LL, dite centrifugeuse boues MINOVA, communément appelés Q.BD7LL,
- les boues issues des filtres presse sont quant à elles pesées sur une bande transporteuse.";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97669,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Le point logique S18 ""Autres apports extérieurs sur la file eau"" représente les apports tels que les graisses extérieures ou les condensats d¿évaporation de boues d¿épuration de l¿usine de séchage Limay. Compte-tenu de la faible part des quantités de polluants liées à ces apports extérieurs (aucun volume dépoté à ce jour), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"78460,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"18/01/2017";"1095";"DBO5 ad2 ";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3570,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"18/01/2017";"1096";"DCO ad2";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"36648,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"18/01/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"71888,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"18/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"857,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"18/01/2017";"1335";"Ammonium";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"81,14";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"18/01/2017";"1339";"Nitrites";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,10";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"18/01/2017";"1340";"Nitrates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"4,43";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"18/01/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"164,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"18/01/2017";"1433";"Orthophosphates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"7,67";"176";"mg(PO4)/L";"milligramme de phosphate par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"18/01/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"858,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"7,86";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"20/01/2017";"1095";"DBO5 ad2 ";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3570,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"20/01/2017";"1096";"DCO ad2";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"36648,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"20/01/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"71888,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"20/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"857,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"20/01/2017";"1335";"Ammonium";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"81,14";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"20/01/2017";"1339";"Nitrites";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,10";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"20/01/2017";"1340";"Nitrates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"4,43";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"20/01/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"164,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"20/01/2017";"1433";"Orthophosphates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"7,67";"176";"mg(PO4)/L";"milligramme de phosphate par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"20/01/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"858,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"10,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"22/01/2017";"1095";"DBO5 ad2 ";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3570,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"22/01/2017";"1096";"DCO ad2";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"36648,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"22/01/2017";"1305";"Matières en suspension";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"71888,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"22/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"857,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"22/01/2017";"1335";"Ammonium";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"81,14";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"22/01/2017";"1339";"Nitrites";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"0,10";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"22/01/2017";"1340";"Nitrates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"4,43";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"22/01/2017";"1350";"Phosphore total";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"164,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"22/01/2017";"1433";"Orthophosphates";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"7,67";"176";"mg(PO4)/L";"milligramme de phosphate par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"22/01/2017";"1551";"Azote global";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"858,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les produits de curage sont dépotés au niveau d'un atelier de curage spécifique dont les rejets aqueux sont intégrés dans la file eau via les retours en tête. Compte-tenu de la faible part des quantités de polluants liées aux produits de curage (les volumes dépotés représentent moins de 0,5¿ des volumes traités par la station Seine Amont et les quantités de MES moins de 0,2 %), leurs apports sont considérés comme négligeables. Une analyse mensuelle est réalisée sur un échantillon moyen reconstitué à partir de prélèvements effectués sur chaque dépotage au cours du mois.";"S13";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6,58";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"01/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3645,74";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"147334,28";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3848,15";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"146193,99";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3908,88";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"174840,92";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3513,74";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"138940,85";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3982,41";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"160542,33";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
