"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"06/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4009,79";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"160478,98";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"07/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3918,54";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"149530,42";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"08/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3956,74";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"159560,01";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3842,48";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"153860,45";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4615,86";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"200706,14";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"11/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4279,31";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"186663,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"12/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4868,63";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"199159,17";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"13/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4677,99";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"198500,95";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"14/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4181,80";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"162411,87";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"15/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4539,21";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"189420,18";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4485,37";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"191877,97";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"17/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4408,93";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"193330,64";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"18/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3748,48";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"157197,91";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"19/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4036,13";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"163913,62";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"20/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3481,75";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142981,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"21/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4158,73";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"158400,51";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"22/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3694,25";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142865,53";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"23/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3924,96";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"144181,33";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"24/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4192,63";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"165631,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"25/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3861,46";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"166714,46";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"26/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3980,96";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"157390,17";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"27/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4000,20";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"167582,24";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Les volumes de boues extraites des files eau sont calculés à partir des débitmètres suivants :
- les 4 débitmètres des boues primaires décantées de V1, communément appelés Q.BPD V1 (boues primaires décantées de V1),
- les 2 débitmètres des boues fraîches épaissies de V2, communément appelés Q.BF EP V2 (boues primaires épaissies de V2),
- les 2 débitmètres des boues tertiaires épaissies Q.BT EP1 et 2 (Boues tertiaires de temps sec épaissies et boues pluviales épaissies),
- le débitmètre des boues biologiques concentrées épaissies Q.BBIO EP (boues biologiques concentrées épaissies),
Des prélèvements et analyses de MS sont réalisés quotidiennement en laboratoire sur chacun des types de boues produites.";"S4";"28/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3861,50";"115";"m3";"mètre cube";"";"Correcte"
