"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52418,35";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"07/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"84156,88";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24657,99";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"09/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"86380,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"78718,65";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"10/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"115980,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"10/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132097,51";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42313,55";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"105693,32";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"11/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"115580,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"11/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"163777,03";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50596,25";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"105328,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"12/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"85100,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"12/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"158950,92";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48645,51";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"77552,18";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"13/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"151075,02";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46862,86";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"14/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"145352,93";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44186,63";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"15/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"155877,59";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47395,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"16/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"144500,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"16/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"151487,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46069,44";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"131683,78";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"17/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"141740,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"17/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"151618,92";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46515,24";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"122182,73";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"18/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"142600,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"18/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"161566,53";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48747,46";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"129952,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"19/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"149851,33";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"19/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"199420,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46624,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"181732,73";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"20/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28500,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"20/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"153051,78";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25972,23";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48448,35";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"21/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"151149,18";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46806,35";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
