"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"22/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"141898,34";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44345,89";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"23/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"149693,43";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"23/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"198260,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45435,09";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180675,62";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"24/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"153935,58";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"24/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"200960,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"46672,08";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"183136,15";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"25/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"115020,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"25/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"158999,88";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49372,96";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"104818,47";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"26/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29160,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"26/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"158676,65";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26573,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47758,18";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"27/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"29280,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"27/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"156923,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26683,05";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45928,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"28/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"163120,96";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48392,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"29/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"157212,24";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47117,01";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"30/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55240,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"30/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"159735,75";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48416,82";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50340,57";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"31/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"164310,79";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Toutes les boues évacuées de la station sont pesées sur un pont bascule (boues chaulées, boues déshydratées, boues séchées). Des prélèvements sont réalisés sur les différents types de boues produites et la siccité est analysée en laboratoire.
Les volumes de boues envoyés en incinération sur site sont mesurés en continu (débit de boues déshydratées entrée four et débit massique de boues séchées entrée four). Des prélèvements sont réalisés sur les différents types de boues entrée four et la siccité est analysée en laboratoire.
La quantité de boues séchées envoyée en pyrolyse sur site est mesurée en continu par le pesage du silo de stockage des boues en amont du pyrolyseur.";"S6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"49923,92";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"01/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"01/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"01/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"01/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"01/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"01/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"01/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"01/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"01/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"01/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"02/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"02/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"02/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"02/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"02/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"02/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"02/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"02/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"02/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"02/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"03/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"03/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"03/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"03/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"03/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
