"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"19/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"19/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"19/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"19/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"19/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"19/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"19/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"20/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"20/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"20/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"20/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"20/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"20/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"20/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"20/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"20/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"20/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429929,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"21/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"21/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"21/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"21/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"21/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"21/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"21/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"21/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"21/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"21/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"22/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"22/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"22/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"22/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"22/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"22/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"22/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"22/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"22/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"22/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"446582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"23/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"23/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"23/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"23/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"23/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"23/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"23/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"23/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"23/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"23/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"24/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"24/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"24/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"24/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"24/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"24/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"24/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"24/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"24/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"24/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"25/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"25/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"25/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"25/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"25/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"25/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"25/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"25/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"25/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"25/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"26/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"26/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"26/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"26/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"26/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"26/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"26/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"26/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"26/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"26/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"27/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
Les concentrations sur A4 sont reconstituées à partir des données des points S2 et A2 : (flux de S2 - flux de A2) / Volume de A4.";"A4";"27/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"Volume journalier de A4 : Volume de S2 - Volume de A2. Donc Q.A4 = Q.A3
