"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"16/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"34930,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"17/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,70";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"17/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"17/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"17/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"17/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"17/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"17/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"17/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,72";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"17/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"17/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"34930,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"18/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,10";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"18/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"18/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"18/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"18/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"18/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"18/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"18/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"18/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"18/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"18/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"34929,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"19/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"19/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"19/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"19/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"19/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"592,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"19/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"19/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"19/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"19/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"19/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"19/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"32772,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"20/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,10";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"20/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"20/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"20/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"20/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"729,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"20/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"20/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"20/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"20/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"20/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,35";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"20/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"20/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"32016,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"21/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,40";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"21/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"21/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"21/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"21/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"21/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"21/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"21/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"21/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"21/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,74";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"21/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"21/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"32016,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"22/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"22/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"22/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"22/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"22/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"22/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"22/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"22/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"22/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"22/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"22/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"22/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"31996,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"23/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,60";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"23/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"23/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"23/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"23/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"23/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"23/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"23/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,35";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"23/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"23/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"23/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"34106,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"24/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"24/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"24/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"24/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"24/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"669,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"24/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"24/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"24/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"24/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"24/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,75";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"24/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"24/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"33426,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"25/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,60";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"25/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"25/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"25/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"25/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"683,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"25/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"25/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"25/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"25/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"25/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"25/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"31947,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"26/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"26/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"26/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"26/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"26/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"607,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"26/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"26/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"26/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"26/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"26/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
