"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"06/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4155,84";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"06/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"07/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4237,92";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"07/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"08/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4341,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"08/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"09/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5414,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"09/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"175,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"10/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"3755,52";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"10/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"11/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4201,92";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"11/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"12/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5302,08";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"12/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"13/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4695,84";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"13/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"14/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4455,36";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"14/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"15/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5309,28";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"15/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"16/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4517,28";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"16/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"175,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"17/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4286,88";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"17/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"18/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4445,28";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"18/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"19/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4394,88";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"19/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"20/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4299,84";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"20/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"21/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4321,44";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"21/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"22/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4386,24";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"22/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"23/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4442,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"23/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"24/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4115,52";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"24/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"25/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4368,96";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"25/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"26/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4330,08";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"26/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"27/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4387,68";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"27/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"28/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4442,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"28/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"29/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4799,52";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"29/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"30/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4744,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"30/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"125,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4282,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S14";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S15";"01/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S15";"02/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S15";"03/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S15";"04/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S15";"05/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S15";"06/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S15";"07/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S15";"08/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S15";"09/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"800,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S15";"10/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S15";"11/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S15";"12/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S15";"13/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S15";"14/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S15";"15/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S15";"16/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S15";"17/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S15";"18/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S15";"19/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S15";"20/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"750,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S15";"21/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S15";"22/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S15";"23/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S15";"24/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S15";"25/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"50,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S15";"26/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S15";"27/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S15";"28/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S15";"29/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S15";"30/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"825,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"02/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82860,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"18585,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"03/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"76360,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"17188,64";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"04/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"28580,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6499,09";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"05/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"81340,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"18862,75";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"09/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30780,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6950,12";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"10/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"110400,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"24685,44";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"12/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54120,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11684,51";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"16/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"107140,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"23860,08";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"17/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27020,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6114,63";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"18/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51640,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11004,48";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"19/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6504,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"23/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55240,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"12346,14";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"24/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"109640,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"24811,53";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"26/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54420,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"12554,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"30/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"114520,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"26385,41";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"31/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"950880101_029";"039508801000";"BONNEUIL en FRANCE";"95";"95088";"Bonneuil-en-France";"657544,947800003";"6873545,9887";"300000";"";"S6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6315,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951010101_029";"039510101000";"BRAY ET LU";"95";"95101";"Bray-et-Lû";"602066,642999999";"6893862,5829";"1300";"";"A2";"31/01/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951010101_029";"039510101000";"BRAY ET LU";"95";"95101";"Bray-et-Lû";"602066,642999999";"6893862,5829";"1300";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"10079,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951010101_029";"039510101000";"BRAY ET LU";"95";"95101";"Bray-et-Lû";"602066,642999999";"6893862,5829";"1300";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951010101_029";"039510101000";"BRAY ET LU";"95";"95101";"Bray-et-Lû";"602066,642999999";"6893862,5829";"1300";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951010101_029";"039510101000";"BRAY ET LU";"95";"95101";"Bray-et-Lû";"602066,642999999";"6893862,5829";"1300";"";"S14";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"240,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
