"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A5";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14867,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1438,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951160101_029";"039511601000";"BRUYERES SUR OISE";"95";"95116";"Bruyères-sur-Oise";"651015,1087";"6894425,7665";"5100";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"350,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"859,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"819,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"894,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1023,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"944,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"969,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"934,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"873,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"19/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"19/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"19/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"19/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"19/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"19/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"19/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"19/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"19/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"19/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"932,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"842,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"831,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"835,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"896,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"925,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"885,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"905,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"36426,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"883,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"856,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"923,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"973,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"927,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1043,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"954,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"878,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"19/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"19/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,46";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"19/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"19/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"19/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"19/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"19/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"19/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"19/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"19/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"19/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"929,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"933,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"833,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"861,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"837,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"903,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1020,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"929,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"914,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
