"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A5";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A5";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A5";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A5";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A5";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A5";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A5";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A5";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A5";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A5";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A5";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A5";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A5";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A5";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A5";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A5";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A5";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A5";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A5";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A5";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A5";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A5";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A5";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A5";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A5";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A5";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A5";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A5";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A5";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A5";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A5";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3467,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4180,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"3500,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1859,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"81,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"124,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"S4";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"712,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"S4";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,10";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5055,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"144,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"S4";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1036,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"S4";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"409,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"S4";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2208,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"S4";"30/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"365,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"S4";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,50";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"S4";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2007,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"S6";"03/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15760,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"S6";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"S6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3467,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"S6";"10/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"S6";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951200101_029";"039512001000";"BUTRY SUR OISE";"95";"95120";"Butry-sur-Oise";"642015,365199998";"6887884,1555";"6700";"";"S6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4180,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"718,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"718,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"736,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1171,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1375,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1375,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1434,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1499,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"801,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"674,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"715,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"646,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"24/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"24/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"24/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"24/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"24/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"24/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"24/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"24/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"844,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"24/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"24/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"24/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"24/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,80";"27";"°C";"degré Celsius";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"675,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"675,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";""
