"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"713,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"713,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1142,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"951,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"951,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1357,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"975,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1494,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"949,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"949,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1032,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1032,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"662,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"662,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"641,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"641,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"647,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"618,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"24/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"24/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"27";"°C";"degré Celsius";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"24/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"24/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"24/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"24/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"24/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"24/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"24/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"24/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"623,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"623,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"24/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"24/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,90";"27";"°C";"degré Celsius";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"680,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"855,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"845,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"845,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"951340101_029";"039513401000";"CHAMPAGNE SUR OISE";"95";"95134";"Champagne-sur-Oise";"644674,476099998";"6892950,8256";"7000";"";"A5";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
