"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"971,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"942,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1041,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1029,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"921,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"26/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,15";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"26/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"26/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"26/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"837,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"26/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"26/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"26/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"26/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"26/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"26/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1035,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1042,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1065,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"25214,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"958,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"982,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"04/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"04/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"04/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"04/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"04/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"04/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"04/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"04/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"04/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"04/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"04/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"969,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"978,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"836,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1074,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"866,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"835,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"877,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"838,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"765,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"869,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"947,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"26/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"26/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"26/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"26/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"26/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"26/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"26/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"26/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"26/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"26/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"26/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1019,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"996,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1074,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2183,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S15";"30/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"844,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"14,32";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"30/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S4";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1200,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"30/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13760,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953550101_029";"039535501000";"MAGNY-EN-VEXIN";"95";"95355";"Magny-en-Vexin";"610798,024700001";"6895180,52";"10000";"";"S6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3027,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"482,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"859,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"25/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"25/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"419,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"25/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"25/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"777,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"25/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"25/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"25/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"25/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"25/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,28";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"25/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"725,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"953700101_029";"039537001000";"MARINES";"95";"95370";"Marines";"624600,340499997";"6894638,8158";"3300";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
