"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"26/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"26/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"26/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"26/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"26/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"26/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"26/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"26/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33031,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"26/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"38698,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"27/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,99";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"27/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"27/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"27/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"27/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"27/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"27/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"27/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"27/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"27/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"27/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"39345,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"28/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,04";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"28/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"28/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"28/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"28/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"28/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"28/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"28/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"28/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"28/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"28/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"39650,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"29/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,12";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"29/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"451,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"29/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"29/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"29/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"29/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"29/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"29/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"29/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"29/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39862,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"29/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"38151,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"30/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,13";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"30/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"30/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"30/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"30/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"30/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"30/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,22";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"30/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"30/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"30/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36013,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"30/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"39500,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"31/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,13";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"31/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"31/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"31/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"31/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"31/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"31/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"31/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"31/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"31/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"39134,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"01/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,65";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"01/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,53";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"01/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"01/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"01/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"01/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"01/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"01/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"01/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"01/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,75";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"01/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"02/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,54";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"02/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,42";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"02/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"02/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"02/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"02/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"02/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"02/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"02/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"02/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,57";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"02/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36563,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"03/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,42";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"03/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,51";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"03/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"03/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"03/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"03/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"03/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"03/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"03/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"03/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,48";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"03/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"04/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,48";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"04/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,43";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"04/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"04/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"04/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"04/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"04/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"04/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"04/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"04/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,58";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"04/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36807,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"05/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,65";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"05/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,63";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"05/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"05/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"05/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"05/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"05/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"05/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"05/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"05/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
