"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"28/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"28/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"28/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"28/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"28/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,72";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"28/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"28/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"28/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"28/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"29/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,82";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"29/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,46";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"29/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"29/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"29/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"29/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"29/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"29/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"29/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"29/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,65";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"29/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,93";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"30/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,45";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"30/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,41";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"30/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"30/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"30/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"30/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"30/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"30/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"30/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"30/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,58";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"30/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"31/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,11";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"31/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,38";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"31/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"31/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"31/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"31/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"31/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"31/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"31/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"31/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"31/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36675,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"02/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"02/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"02/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"02/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"02/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"02/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"02/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"02/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"02/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,64";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"04/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"04/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"04/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"04/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"04/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"04/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"04/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"04/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"04/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,16";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"05/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"05/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"05/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"05/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"05/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"05/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"05/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"05/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"05/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,76";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A5";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A6";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A6";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7398,17";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8890,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8083,16";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6427,46";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A6";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A6";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13904,82";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7004,42";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7000,56";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13898,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7191,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A6";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A6";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6664,95";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"13871,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6778,37";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5505,49";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A6";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A6";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6036,33";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6691,65";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7258,91";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"14368,57";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"954500101_029";"039545001000";"Neuville sur Oise.";"95";"95450";"Neuville-sur-Oise";"632034,801700003";"6878661,3274";"400000";"";"A6";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
