"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2322,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"5,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,15";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"956820101_029";"039568201000";"VILLIERS LE SEC";"95";"95682";"Villiers-le-Sec";"655393,6549";"6885867,9445";"300";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"171,15";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9968_029";"031408302000";"BONNEBOSQ Nouvelle";"14";"14083";"Bonnebosq";"486623,000500001";"6904091,9988";"800";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
